Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,11.99
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,23.61
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,20.52
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
922434,RINGERS CLOSE G295,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,12.49
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,22.54
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,20.62
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
922434,RINGERS CLOSE G295,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,12.78
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,21.33
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,24.97
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
922434,RINGERS CLOSE G295,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,12.37
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,15.29
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,29.52
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,12.67
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,16.15
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,27.18
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,113.7
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,13.2
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,15.96
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,23.51
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.9
922434,RINGERS CLOSE G295,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.85
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,13.12
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,16.95
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,25.69
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,13.95
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,16.38
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,24.46
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,16.47
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,17.84
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,25.31
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
922434,RINGERS CLOSE G295,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,15.48
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,22.43
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,25.13
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
922434,RINGERS CLOSE G295,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.39
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
