Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,15.4
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,22.39
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,23.04
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
922434,RINGERS CLOSE G295,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,19.07
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,16.32
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,23.06
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
922434,RINGERS CLOSE G295,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,16.71
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,16.21
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,23.37
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
922434,RINGERS CLOSE G295,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,18.96
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,18.79
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,21.79
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
922434,RINGERS CLOSE G295,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,23.1
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,15.74
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,18.53
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,22.95
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,17.59
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,15.14
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
922434,RINGERS CLOSE G295,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,23.18
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,17.38
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,13.36
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,25.26
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,16.41
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,13.68
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,20.23
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,16.21
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,14.45
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
