Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,18.67
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,14.13
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,14.42
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.3
922434,RINGERS CLOSE G295,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,20.32
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,13.32
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,13.58
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,20.26
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,12.59
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,15.15
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
922434,RINGERS CLOSE G295,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,21.2
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,15.15
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,15.33
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,18.92
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,16.3
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,16.2
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,17.2
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,16.07
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,12.21
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,15.49
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,17.4
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,12.56
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
922434,RINGERS CLOSE G295,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,16.05
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,18.51
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,11.43
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
922434,RINGERS CLOSE G295,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,17.48
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,15.78
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,14.36
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,18.63
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,13.55
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,17.45
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
