Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,19.64
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,15.32
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,16.59
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,22.91
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,15.24
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,16.39
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
922434,RINGERS CLOSE G295,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,21.65
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,14.4
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,15.29
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,21.06
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,14.75
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,12.31
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
922434,RINGERS CLOSE G295,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,22.11
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,13.95
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,13.66
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
922434,RINGERS CLOSE G295,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,24.22
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,15.09
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,13.09
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
922434,RINGERS CLOSE G295,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,22.93
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,17.37
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,18.21
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
922434,RINGERS CLOSE G295,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,18.22
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,14.96
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,14.73
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
922434,RINGERS CLOSE G295,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,18.26
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,14.33
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,13.82
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
