Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,14.67
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,20.23
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,14.1
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
922434,RINGERS CLOSE G295,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,13.16
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,19.65
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,14.16
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,12.28
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,17.18
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,13.85
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
922434,RINGERS CLOSE G295,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,13.47
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,15.98
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,12.05
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
922434,RINGERS CLOSE G295,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,12.06
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,14.8
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
922434,RINGERS CLOSE G295,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,14.26
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,13.72
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,10.39
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,12.63
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,13.22
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,15.7
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,15.45
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,10.24
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
922434,RINGERS CLOSE G295,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,14.96
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,19.58
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,9.39
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
922434,RINGERS CLOSE G295,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,14.64
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,14.29
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
922434,RINGERS CLOSE G295,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
