Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,12.31
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,16.76
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,8.73
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,10.37
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,14.24
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,11.09
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,14.09
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,15.66
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,10.85
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
922434,RINGERS CLOSE G295,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,15.52
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,12.56
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
922434,RINGERS CLOSE G295,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,16.4
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,19.16
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,13.38
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
922434,RINGERS CLOSE G295,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,13.28
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,18.91
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,12.38
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
922434,RINGERS CLOSE G295,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,13.69
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,15.91
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,13.51
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
922434,RINGERS CLOSE G295,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,16.15
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,18.58
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,15.19
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
922434,RINGERS CLOSE G295,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,15.91
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,19.25
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,13.91
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
922434,RINGERS CLOSE G295,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
