Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,21.3
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,18.31
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,11.73
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
922434,RINGERS CLOSE G295,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,23.98
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,19.33
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
922434,RINGERS CLOSE G295,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,14.01
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,15.83
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,14.67
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,17.4
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,10.06
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,12.34
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,19.44
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,11.01
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
922434,RINGERS CLOSE G295,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,13.52
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,16.27
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,11.22
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,14.98
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,17.11
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,11.1
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,12.7
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,19.54
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,12.5
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
922434,RINGERS CLOSE G295,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,10.89
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,19.54
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,17.13
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,18.43
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,13.04
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
922434,RINGERS CLOSE G295,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
