Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,15.46
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,20.58
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,11.03
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
922434,RINGERS CLOSE G295,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.73
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,14.44
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,24.2
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,15.62
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
922434,RINGERS CLOSE G295,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,11.15
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,18.94
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,13.57
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
922434,RINGERS CLOSE G295,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,13.19
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,18.08
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,13.72
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
922434,RINGERS CLOSE G295,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,10.59
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,18.13
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,22.35
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
922434,RINGERS CLOSE G295,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.3
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,9.65
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,18.2
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,18.97
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
922434,RINGERS CLOSE G295,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,12.15
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,11.89
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,21.02
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,12.38
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,14.74
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,22.01
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,15.41
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,25.71
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,56.3
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
922434,RINGERS CLOSE G295,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,114.1
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,15.83
