Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,8.45
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,15.17
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,14.85
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,8.6
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,8.33
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,14.24
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,10.27
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
922434,RINGERS CLOSE G295,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,8.6
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,15.85
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,10.02
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
922434,RINGERS CLOSE G295,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,12.14
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,15.77
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
922434,RINGERS CLOSE G295,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,13.45
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,16.09
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,9.04
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
922434,RINGERS CLOSE G295,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,12.94
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,14.8
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,17.55
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
922434,RINGERS CLOSE G295,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,12.3
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,12.05
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,12.48
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,12.14
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,7.8
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,9.49
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,16.38
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,13.55
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
