Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,10.87
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,14.0
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,8.12
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,14.06
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,15.27
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,16.29
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,13.24
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,14.05
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,10.41
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,13.59
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,13.92
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,12.45
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,7.39
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,13.32
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,11.2
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,9.73
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,15.02
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,9.67
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
922434,RINGERS CLOSE G295,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,10.16
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,11.05
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,10.29
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,10.08
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,13.1
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,10.39
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,9.61
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,14.74
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,10.73
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,14.91
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,10.56
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
922434,RINGERS CLOSE G295,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
