Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,10.57
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,10.58
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,9.54
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,10.81
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,11.15
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,9.61
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.63
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,14.67
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,10.6
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,10.98
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,14.43
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,10.81
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,10.41
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.53
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,9.37
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,12.32
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,14.37
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,10.84
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,14.49
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,9.12
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,13.61
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,11.14
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,11.36
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,12.11
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,11.19
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
