Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,12.64
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,11.18
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,12.11
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,16.05
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,9.21
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,11.45
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,18.71
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,12.67
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,11.66
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
922434,RINGERS CLOSE G295,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,11.92
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,18.5
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,10.14
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,11.11
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,16.72
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,11.57
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,11.09
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,17.65
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,18.18
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,8.77
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,11.21
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,17.5
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,9.03
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,12.01
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,18.34
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,12.01
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
