Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,17.13
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,10.79
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,11.35
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,17.37
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,9.66
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,11.42
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,17.54
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,11.74
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,27.6
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,17.74
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,11.49
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,17.32
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,10.14
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,11.47
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,17.91
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,11.15
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.54
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,17.86
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,10.18
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,11.64
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,17.91
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,11.46
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,11.68
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,19.06
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,9.83
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.04
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
