Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.08
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,20.28
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,10.3
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,11.83
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,13.78
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,11.16
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,11.82
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,9.37
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,12.1
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,11.94
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,11.72
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,14.0
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,12.16
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,15.49
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,11.83
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,12.01
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,11.05
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,12.13
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,11.69
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,12.32
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,11.15
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,11.78
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.2
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,10.38
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,10.38
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,11.53
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,10.38
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,11.53
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,29.6
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,9.89
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,11.89
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,11.86
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
