Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,29.7
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,10.24
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,11.8
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,11.94
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,29.8
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.99
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,12.95
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,11.79
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,12.41
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
922434,RINGERS CLOSE G295,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.88
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.32
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,253.15
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,12.12
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,16.0
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,12.93
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
922434,RINGERS CLOSE G295,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.0
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.57
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.99
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.68
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,10.68
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,14.01
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,12.85
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
922434,RINGERS CLOSE G295,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,17.15
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,19.11
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,17.5
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
922434,RINGERS CLOSE G295,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,15.46
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,19.32
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,17.5
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
922434,RINGERS CLOSE G295,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,15.53
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,19.88
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,18.26
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
922434,RINGERS CLOSE G295,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,17.68
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,16.39
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,18.19
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,17.63
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,16.61
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,18.96
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
922434,RINGERS CLOSE G295,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.7
