Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,17.24
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,16.76
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,12.13
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
922434,RINGERS CLOSE G295,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,20.4
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,14.34
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,12.93
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
922434,RINGERS CLOSE G295,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,20.58
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,17.6
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,14.89
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
922434,RINGERS CLOSE G295,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,19.88
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,17.9
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,12.71
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
922434,RINGERS CLOSE G295,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,17.6
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,21.25
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,13.98
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
922434,RINGERS CLOSE G295,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,16.03
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,20.8
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,25.46
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
922434,RINGERS CLOSE G295,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,22.58
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,19.52
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,28.09
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.21
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,19.23
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,18.15
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,24.44
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
922434,RINGERS CLOSE G295,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,20.29
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,18.9
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,18.26
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,21.42
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,18.22
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,21.19
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
922434,RINGERS CLOSE G295,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
