Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,20.92
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,17.71
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,21.75
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,21.68
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,18.87
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,23.39
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
922434,RINGERS CLOSE G295,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,24.27
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,19.93
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,17.81
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
922434,RINGERS CLOSE G295,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,24.03
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,19.13
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,17.01
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
922434,RINGERS CLOSE G295,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,28.9
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,21.2
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,13.94
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,61.8
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
922434,RINGERS CLOSE G295,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.6
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,29.09
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,22.06
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,16.08
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
922434,RINGERS CLOSE G295,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,25.71
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,18.87
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,22.34
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,47.3
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
922434,RINGERS CLOSE G295,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,25.68
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,18.38
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,20.83
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
922434,RINGERS CLOSE G295,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,27.31
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,15.98
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,17.15
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
