Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,25.38
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,16.6
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,17.08
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.32
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,25.89
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,19.56
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,16.21
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
922434,RINGERS CLOSE G295,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,23.27
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,18.1
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,20.96
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,25.35
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,17.5
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,20.11
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,22.95
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,15.79
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,15.86
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,26.25
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,16.06
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,16.77
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,20.74
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,16.96
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,13.1
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
922434,RINGERS CLOSE G295,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,18.27
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,17.09
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,13.28
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,18.18
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,16.89
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,12.41
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,16.79
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,17.68
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,15.7
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
922434,RINGERS CLOSE G295,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
