Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,14.7
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,19.04
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,14.08
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
922434,RINGERS CLOSE G295,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,29.2
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,17.1
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,19.25
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,18.29
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
922434,RINGERS CLOSE G295,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.3
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,18.07
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,17.42
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,11.97
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
922434,RINGERS CLOSE G295,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.5
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,13.84
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,20.24
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,15.08
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
922434,RINGERS CLOSE G295,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.6
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,12.37
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,19.33
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,19.1
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.5
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,12.05
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,18.96
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,20.86
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
922434,RINGERS CLOSE G295,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,15.12
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,18.93
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,15.64
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
922434,RINGERS CLOSE G295,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.3
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,18.37
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,18.08
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,10.73
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
922434,RINGERS CLOSE G295,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,15.36
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,14.28
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,12.79
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
