Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,18.78
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,14.83
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,12.38
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,20.08
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,13.06
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,12.62
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,18.69
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,16.47
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,13.56
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,17.45
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,14.25
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,11.47
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
922434,RINGERS CLOSE G295,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,17.92
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,12.61
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,12.34
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.0
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,13.37
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,14.2
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,13.23
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,11.95
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,16.85
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,10.02
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,12.39
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,10.33
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,7.23
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,12.48
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,11.29
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,12.92
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
