Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,12.7
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,13.54
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,10.23
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,17.46
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,12.42
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,12.37
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
922434,RINGERS CLOSE G295,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,12.37
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,12.57
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,18.4
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,12.05
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,12.35
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,18.09
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,11.86
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,13.83
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,12.47
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,13.73
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,12.49
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,9.59
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,13.19
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,14.39
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,10.71
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,12.87
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,13.82
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,9.64
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,14.51
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,15.17
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,9.52
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,38.7
