Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.46
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,14.48
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,20.51
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,10.13
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
922434,RINGERS CLOSE G295,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,15.31
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,18.77
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,13.68
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
922434,RINGERS CLOSE G295,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,17.62
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,17.07
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,14.29
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,19.34
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,16.48
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,13.66
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
922434,RINGERS CLOSE G295,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,9.51
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,18.54
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,15.35
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,16.98
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,17.1
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
922434,RINGERS CLOSE G295,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,17.21
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,14.04
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
922434,RINGERS CLOSE G295,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,12.15
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,17.72
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,21.13
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,14.91
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,15.4
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,15.55
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
922434,RINGERS CLOSE G295,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
