Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,12.56
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,13.6
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,10.59
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,13.1
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,16.71
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,13.64
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,13.46
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,15.73
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,11.9
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,13.93
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,16.42
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
922434,RINGERS CLOSE G295,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,13.8
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,14.87
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,12.28
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,13.2
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,14.58
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,13.11
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,16.15
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,14.97
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,11.87
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
922434,RINGERS CLOSE G295,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,12.88
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,13.0
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,20.56
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,14.08
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,13.15
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,19.56
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
922434,RINGERS CLOSE G295,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,15.91
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,11.46
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,11.08
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
