Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,12.9
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,11.69
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,8.29
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,11.53
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,14.15
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,11.26
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,13.12
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,11.33
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,14.13
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,10.21
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,10.71
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,9.8
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,11.63
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,9.79
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,10.92
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,8.35
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,12.39
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,14.08
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,10.04
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,12.26
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,13.96
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
922434,RINGERS CLOSE G295,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,11.92
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,12.97
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,11.25
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,14.7
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,16.14
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,11.57
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
922434,RINGERS CLOSE G295,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
