Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,15.88
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,16.38
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,11.0
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
922434,RINGERS CLOSE G295,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.68
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,15.13
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,23.33
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,12.92
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
922434,RINGERS CLOSE G295,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,25.2
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,13.01
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,17.08
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,13.56
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
922434,RINGERS CLOSE G295,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,25.2
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,13.54
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,14.46
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,14.15
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,15.25
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,16.2
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,11.23
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,17.16
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,18.38
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,15.57
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
922434,RINGERS CLOSE G295,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,25.0
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,15.53
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,16.14
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,10.62
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,24.9
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,12.48
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,12.81
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,11.97
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
922434,RINGERS CLOSE G295,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,24.9
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,12.65
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,12.76
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,17.23
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,24.8
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,14.74
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,11.66
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
