Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,24.9
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,15.05
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,12.49
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,11.26
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,24.9
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,9.65
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,16.29
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,10.68
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,24.9
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,8.59
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,14.72
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,16.97
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,24.9
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,11.42
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,13.13
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,25.0
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,8.42
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,16.43
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
922434,RINGERS CLOSE G295,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,25.2
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,12.32
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,18.52
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,12.3
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
922434,RINGERS CLOSE G295,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,17.01
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,18.92
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,20.4
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
922434,RINGERS CLOSE G295,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,17.63
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,20.45
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,14.1
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
922434,RINGERS CLOSE G295,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,16.43
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,21.55
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,8.04
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
922434,RINGERS CLOSE G295,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
