Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,16.86
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,17.35
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,8.6
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,16.08
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,16.39
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,25.0
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,16.12
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,18.48
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,15.9
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
922434,RINGERS CLOSE G295,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.2
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,17.04
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,11.78
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,25.0
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,16.29
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,16.79
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,11.1
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,25.0
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,16.7
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,16.58
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,12.89
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
922434,RINGERS CLOSE G295,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,25.2
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,17.41
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,16.74
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,12.79
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
922434,RINGERS CLOSE G295,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,16.71
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,16.14
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,11.59
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,25.2
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,16.31
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,16.71
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,11.11
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
922434,RINGERS CLOSE G295,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,16.67
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,17.4
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,12.93
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
