Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.13
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.51
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,19.16
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,18.14
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,20.83
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,17.11
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,17.32
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,19.65
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,17.02
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,18.52
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,20.4
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,17.65
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,17.86
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,20.09
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
922434,RINGERS CLOSE G295,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,17.22
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,16.9
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,20.19
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
922434,RINGERS CLOSE G295,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,17.72
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,16.72
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,19.99
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
922434,RINGERS CLOSE G295,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.93
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.02
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,16.35
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,15.7
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,19.51
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
922434,RINGERS CLOSE G295,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.76
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.0
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,16.88
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,15.86
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,19.55
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
922434,RINGERS CLOSE G295,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.83
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,16.57
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,16.25
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,20.39
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,26.8
