Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.71
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,17.94
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,15.54
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,19.76
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,18.11
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,16.0
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,20.18
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
922434,RINGERS CLOSE G295,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.71
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,16.88
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,20.01
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,21.03
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
922434,RINGERS CLOSE G295,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.71
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,16.76
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,18.55
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,20.72
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,17.71
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,19.18
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,22.48
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
922434,RINGERS CLOSE G295,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,16.88
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,17.02
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,20.72
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,16.53
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,11.8
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,20.08
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,17.03
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,15.3
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,20.66
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
922434,RINGERS CLOSE G295,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,18.67
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,17.79
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,19.72
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
922434,RINGERS CLOSE G295,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,17.23
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,19.87
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,19.95
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
