Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,17.24
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,16.91
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,12.98
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
922434,RINGERS CLOSE G295,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,16.76
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,17.25
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,13.29
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,16.87
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,18.96
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,13.02
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.6
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,17.48
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,19.51
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,12.24
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
922434,RINGERS CLOSE G295,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,18.18
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,17.67
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,12.57
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
922434,RINGERS CLOSE G295,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
